ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
18,2006-08,10405.8,0.0,0.252,47.127717391304344,0.0
18,2006-09,75708.0,0.0,2.016,45.71739130434783,0.0
18,2006-10,58595.59999999999,406183.406,91202.362,34.242402992052355,82.05931107551612
18,2006-11,66255.60000000002,1911244.726,426727.77200000006,40.009420289855086,19.71929250466903
18,2006-12,87284.19999999998,2463053.101,429573.58099999995,51.00759700794762,20.157974837479284
18,2007-01,134645.4,3136070.3619999997,440084.4909999999,78.68478260869564,24.422536122931543
18,2007-02,117201.3,2793487.941,400804.8229999999,75.82899844720498,23.865507049990875
18,2007-03,109492.39999999998,2782174.4129999992,442065.1340000001,63.9857410004675,22.38642069873233
18,2007-04,126599.8,3008299.285,426789.097,76.44915458937199,23.938504587097068
18,2007-05,130381.89999999998,3164934.4510000013,438663.95599999995,76.1932561944834,23.43352506397084
18,2007-06,89722.79999999999,2340522.813,421525.16300000006,54.180434782608685,21.805948276394773
18,2007-07,123204.60000000002,3030091.26,437156.79000000004,71.99894810659188,23.12896783841422
18,2007-08,123643.10000000002,3096244.7989999996,437029.8910000002,72.25520102851802,22.71536047129802
18,2007-09,107715.5,2729899.997,423738.603,65.04559178743962,22.444839365544954
18,2007-10,120758.2,2979171.690000001,439247.94700000004,70.56930808789154,23.057177155618483
18,2007-11,120480.59999999998,2948380.372,422960.0029999999,72.75398550724637,23.244416477210216
18,2007-12,118347.2,2992922.9849999994,427926.83099999995,69.16035530621785,22.49300520062219
18,2008-01,115659.0,2830463.188,442779.172,67.58941093969145,23.24379090281954
18,2008-02,103975.29999999999,2792511.996,412190.65400000004,64.95208645677161,21.17971796291375
18,2008-03,121906.29999999997,3206728.8280000007,165960.284,71.2402407667134,21.624643274430717
18,2008-04,112707.10000000002,3136730.8989999997,5.236,68.05984299516909,20.438972117044635
18,2008-05,131655.6,3289923.840000001,2852.121,76.93758765778401,22.7634733939616
18,2008-06,115363.39999999998,2741804.616,22847.818,69.66388888888888,23.934071371724126
18,2008-07,120946.50000000001,3151695.684,0.0,70.67934782608697,21.829011315801896
18,2008-08,113411.2,2985196.6750000003,0.0,66.27582982702197,21.610660186512945
18,2008-09,49605.299999999996,1724322.6949999998,0.0,29.954891304347825,16.364192289425265
18,2008-10,67406.19999999998,2042268.165,0.0,39.39118747078073,18.77466147220354
18,2008-11,73877.80000000002,2152514.4359999993,0.0,44.61219806763286,19.5232861301625
18,2008-12,81689.9,2270733.0629999996,0.0,47.73837073398784,20.463848822139894
18,2009-01,95181.0,2171087.654,1142.351,55.622370266479656,24.937788854470632
18,2009-02,100480.5,2110421.96,0.0,65.0106754658385,27.083047292589768
18,2009-03,114654.10000000003,2849838.8340000003,0.0,67.00216222533896,22.88517971796764
18,2009-04,131660.5,3069798.890000001,0.0,79.50513285024155,24.396673452225176
18,2009-05,130232.5,3031534.3350000004,0.0,76.10594904160823,24.43666437422465
18,2009-06,117433.9,2702580.024,0.0,70.91419082125604,24.717239153001795
18,2009-07,127296.50000000003,3254027.092,0.0,74.39019401589529,22.252578226741658
18,2009-08,114913.29999999999,3039780.1290000007,0.0,67.15363487611032,21.50369852731323
18,2009-09,117487.09999999999,2998221.754,0.0,70.94631642512077,22.29007198266985
18,2009-10,121808.3,3142917.3970000003,0.0,71.18297101449275,22.045956849774203
18,2009-11,89581.70000000001,2510249.8939999994,0.0,54.09522946859904,20.29959532653074
18,2009-12,116736.2,2943017.888,0.0,68.21891070593735,22.563043886828957
18,2010-01,124455.50000000003,3098407.36,0.0,72.72995558672278,22.84865374082596
18,2010-02,122312.8,3039477.8710000007,0.0,79.13612836438924,22.890641316116138
18,2010-03,125268.79999999997,3210653.9010000005,0.0,73.20523609163159,22.193942811610025
18,2010-04,106906.20000000001,2832023.2939999998,0.0,64.55688405797102,21.472920165889008
18,2010-05,119457.89999999998,3144342.0820000004,0.0,69.8094319775596,21.610764248264758
18,2010-06,116227.70000000001,3092093.028,43.559,70.18580917874397,21.38169499364321
18,2010-07,118084.3,3121734.492,0.0,69.00672043010752,21.516975948937727
18,2010-08,125523.8,3207231.8819999998,541.28,73.35425432445068,22.262849770045616
18,2010-09,118472.70000000001,3055681.7109999997,0.0,71.54148550724638,22.054398076671937
18,2010-10,136906.89999999997,3200220.7149999994,0.0,80.00636979897146,24.334949123449235
18,2010-11,133856.80000000002,3111876.93,0.0,80.83140096618358,24.46825868956628
18,2010-12,140260.59999999998,3290032.345,0.0,81.96622253389432,24.250492477554445
18,2011-01,136708.1,3239262.4189999998,0.0,79.89019401589528,24.006738003237608
18,2011-02,125180.59999999999,3050544.289,203271.942,80.99158902691511,23.342358353370777
18,2011-03,133531.80000000005,3350487.215000001,452737.29199999996,78.03401122019638,22.670535365705017
18,2011-04,122168.19999999997,3301458.5200000005,413274.505,73.77306763285021,21.049285948118865
18,2011-05,128696.29999999999,3385571.458,0.0,75.20821645628799,21.623157633752317
18,2011-06,116231.59999999999,2857149.2489999994,0.0,70.18816425120772,23.14069119413603
18,2011-07,120587.40000000001,3115474.612,0.0,70.4694950911641,22.01723372605676
18,2011-08,125523.49999999999,3186952.623,0.0,73.35407900888265,22.404459483132598
18,2011-09,117605.4,2977584.0469999993,0.0,71.01775362318841,22.467164870594168
18,2011-10,120798.99999999999,2872691.0799999996,0.0,70.59315100514259,23.919905036685435
18,2011-11,122704.40000000002,3061078.2139999997,0.0,74.09685990338166,22.801884821969036
18,2011-12,120195.40000000001,3093356.2930000005,172206.69999999998,70.24041608228144,22.102578415571262
18,2012-01,120950.00000000003,3216079.1759999995,1879.3,70.68139317438057,21.392629938992116
18,2012-02,122505.70000000003,3146543.894000001,56690.152,76.52779860069967,22.146624369745194
18,2012-03,124370.20000000001,3359869.8479999998,56962.371999999996,72.68010752688173,21.056147599123708
18,2012-04,69644.7,1985988.9949999999,16.448999999999998,42.055978260869566,19.947858195457925
18,2012-05,108464.3,3146198.4859999996,0.0,63.38493454885461,19.610367747366173
18,2012-06,109962.4,2708624.0629999996,19.881,66.40241545893718,23.093008508554085
18,2012-07,30790.999999999996,1066284.57,0.0,17.993805516596538,16.42614707128948
18,2012-08,18628.400000000005,725270.93,0.0,10.886161757830765,14.610339982421008
18,2012-09,0.0,0.0,0.0,0.0,0.0
18,2012-10,38532.8,239200.25900000002,0.0,22.517999064983638,91.63343366892704
18,2012-11,83922.09999999999,1647821.1569999997,678.208,50.67759661835748,28.970187499136067
18,2012-12,122185.20000000003,2207536.89,3449.9519999999998,71.40322580645163,31.484418183380853
18,2013-01,126513.6,2288108.9499999997,6406.803000000002,73.93267882187938,31.451803376757915
18,2013-02,81458.20000000001,1666370.184,6673.354999999999,52.703286749482416,27.806630170318353
18,2013-03,120110.70000000001,1973413.2719999996,6558.484,70.19091865357645,34.62172410584661
18,2013-04,130212.90000000001,2103122.275,5283.5639999999985,78.63097826086957,35.21879770399941
18,2013-05,129297.59999999998,2091826.3890000002,4369.41,75.55960729312761,35.160080772840836
18,2013-06,108359.50000000001,1846418.8620000002,4006.3990000000003,65.4344806763285,33.382726342260106
18,2013-07,110156.10000000002,1861639.3860000004,3326.3969999999995,64.37359747545584,33.658753688400964
18,2013-08,125853.09999999999,2070013.2660000005,4412.643000000001,73.54669237961664,34.5840481117638
18,2013-09,118912.3,1947388.4279999998,2703.9410000000003,71.80694444444444,34.73435448766738
18,2013-10,34016.8,558390.1470000001,1100.538,19.87891538101917,34.65299278164615
18,2013-11,98548.99999999999,1672006.942,3799.088,59.510265700483075,33.5273465429587
18,2013-12,97480.5,1589875.084,4558.948000000001,56.966164095371674,34.87705311444456
18,2014-01,99625.7,1716042.1629999997,1631.8089999999997,58.21978728377747,33.02390829232013
18,2014-02,103693.7,1871696.534,1018.7780000000001,67.08960921325051,31.513886971095207
18,2014-03,105887.29999999999,1955394.5350000004,7383.696999999998,61.87897381954184,30.80310634941334
18,2014-04,79274.79999999999,1412188.049,2945.1940000000004,47.87125603864734,31.932113265839803
18,2014-05,134542.09999999998,2166049.0609999998,5675.848999999999,78.62441561477324,35.33254744531691
18,2014-06,91327.8,1486432.29,3308.6700000000005,55.149637681159426,34.94965579629598
18,2014-07,16286.900000000003,2045381.1250000005,0.0,9.517823749415617,4.529489151644863
18,2014-08,2290.9,1510044.4430000002,83.611,1.338768115942029,0.8629814104970243
18,2014-09,4886.0,1880323.8649999995,0.0,2.9504830917874396,1.478106893392361
18,2014-10,68590.0,979259.3780000001,2729.7999999999997,40.08298270219729,39.842639457810044
18,2014-11,51574.0,905355.166,1349.9189999999999,31.143719806763286,32.40386914999205
18,2014-12,61662.0,1243390.921,1553.3279999999997,36.0343618513324,28.20947170161941
18,2015-01,118583.0,2058121.0850000002,3704.2070000000003,69.2981533426835,32.774535793003
18,2015-02,75781.5,1119607.479,1039.28,49.03047360248447,38.50192505725482
18,2015-03,104168.0,1490396.4750000003,2067.0240000000003,60.87424029920524,39.75736098454383
18,2015-04,106953.0,1916376.686,7377.771000000001,64.58514492753623,31.746593425213483
18,2015-05,115456.5,1999937.846,7933.254,67.4710729312763,32.83877340556112
18,2015-06,93975.5,1795764.4990000003,4499.173999999999,56.748490338164245,29.76804416527596
18,2015-07,79599.0,1411285.463,4366.152999999999,46.51647966339411,32.08320760546231
18,2015-08,120595.5,1998790.955,3391.539,70.4742286115007,34.320117408175875
18,2015-09,119296.0,1954398.2419999999,4496.653999999999,72.03864734299516,34.72145025258027
18,2015-10,130470.0,2078509.68,5289.031,76.24474053295933,35.70620128167986
18,2015-11,103809.0,1839980.8069999993,6386.674,62.68659420289855,32.09273666081236
18,2015-12,114396.0,1919660.316,6365.951,66.85133239831697,33.89779819775156
18,2016-01,134566.0,2124833.394,5435.477,78.63838242169237,36.02429562217871
18,2016-02,110227.0,1832374.53,4099.625,68.85744627686157,34.21832753445516
18,2016-03,120668.5,1984940.925,6758.545,70.51688873305282,34.58050777170275
18,2016-04,112125.0,1879884.262,7989.183999999999,67.70833333333334,33.92785332015296
18,2016-05,128610.0,2108091.762,5746.704,75.1577840112202,34.70325927871066
18,2016-06,116403.5,1956985.8740000003,5344.493999999999,70.29196859903382,33.834782251814374
18,2016-07,95097.5,1743196.9869999997,10304.161999999997,55.573574100046756,31.031850284322843
18,2016-08,34504.5,643876.134,6259.536000000001,20.16392005610098,30.483052117598756
18,2016-10,106858.5,1795940.9330000002,2293.794,62.44652875175316,33.845587921682494
18,2016-11,116005.5,1845165.947,4413.668,70.05163043478261,35.76252605208089
18,2016-12,0.0,1487110.1609999998,3896.7969999999996,0.0,0.0
18,2017-01,0.0,1286564.238,2844.3580000000006,0.0,0.0
18,2017-02,0.0,565207.4020000001,4022.4490000000005,0.0,0.0
18,2017-03,0.0,291035.10699999996,1554.129,0.0,0.0
18,2017-04,0.0,175502.054,1229.953,0.0,0.0
18,2017-05,0.0,856887.5299999999,1038.7440000000001,0.0,0.0
18,2017-06,0.0,1819370.2149999996,4493.865000000001,0.0,0.0
18,2017-07,0.0,1273016.456,7046.1759999999995,0.0,0.0
18,2017-10,0.0,0.0,0.0,0.0,0.0
18,2017-11,0.0,0.0,3973.955,0.0,0.0
18,2017-12,0.0,0.0,350.185,0.0,0.0
18,2018-01,0.0,2876943.9119999995,1943.5649999999998,0.0,0.0
18,2018-02,0.0,2902042.8630000004,2338.238,0.0,0.0
18,2018-03,0.0,1164753.4090000002,671.288,0.0,0.0
18,2018-04,0.0,2666891.969,7537.530000000001,0.0,0.0
18,2018-05,0.0,1162850.449,6549.993,0.0,0.0
